Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,36.8
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.13
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.23
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.53
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,128.7
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
110233,North St. Downend Id,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.83
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,24.0,N Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.9
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.68
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.91
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.17
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.87
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.05
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.74
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.77
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.79
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.48
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.28
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,36.8
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.61
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.61
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.86
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,136.1
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
110233,North St. Downend Id,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.34
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.36
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,24.0,N Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.12
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.37
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.46
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.5
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.31
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.86
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.28
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.7
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.43
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.99
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,36.8
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.83
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.68
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.21
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
110233,North St. Downend Id,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.34
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,24.0,N Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.22
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.79
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.47
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.23
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.18
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.3
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.27
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.15
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.18
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.29
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,36.8
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.21
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.64
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.06
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,130.9
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
110233,North St. Downend Id,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.81
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,24.0,N Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.5
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.77
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.04
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.59
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.33
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.73
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.5
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.6
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.18
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.07
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.49
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.5
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.99
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,36.7
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.54
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.81
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,58.05
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,137.8
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
110233,North St. Downend Id,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.69
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,24.0,N Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.4
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.27
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.09
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.53
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.37
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.3
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.4
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.89
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.45
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.11
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.57
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.93
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,36.5
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.08
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.87
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.37
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
110233,North St. Downend Id,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.39
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.62
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,24.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,2.8
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.34
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.02
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.1
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.2
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.72
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.9
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.79
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.43
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,36.3
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.7
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.2
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.29
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
110233,North St. Downend Id,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.75
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,24.0,N Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.4
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.82
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.24
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.0
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.37
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.5
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.02
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.48
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.13
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.06
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,36.3
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.49
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.94
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.56
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,129.6
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
110233,North St. Downend Id,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.24
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,24.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.04
