Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.03
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.16
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.67
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.4
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.21
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.49
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.65
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.72
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.79
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.96
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,36.3
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.09
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.08
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.62
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,136.4
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
110233,North St. Downend Id,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.96
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,24.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.12
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.8
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.46
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.69
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.3
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.6
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.79
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.88
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.35
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.88
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.4
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.62
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.07
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,36.3
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.27
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.34
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.73
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
110233,North St. Downend Id,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.0
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,24.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.86
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.43
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.77
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.07
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.97
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.0
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.0
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.13
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.24
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.38
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.27
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.21
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,36.3
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.58
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.65
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.89
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
110233,North St. Downend Id,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.07
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,24.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.3
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.82
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.67
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.47
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.61
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.8
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.7
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.87
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.41
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.2
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.5
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.37
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.62
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,36.3
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.59
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.12
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.31
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
110233,North St. Downend Id,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.38
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,24.0,N Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.49
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.7
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.18
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.67
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.19
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.5
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.1
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.95
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.79
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.75
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.2
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.11
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.08
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.49
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.54
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,36.2
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.22
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.61
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.56
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
110233,North St. Downend Id,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.9
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,24.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.42
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.98
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.32
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.51
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.8
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.4
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.4
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.92
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.98
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.91
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.33
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,46.13
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.1
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.14
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
110233,North St. Downend Id,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.95
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.14
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,24.0,N Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.92
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.58
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.31
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.02
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.1
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.4
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.66
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.26
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.99
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.29
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.27
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.22
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,35.9
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.35
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.01
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.3
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
110233,North St. Downend Id,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,24.0,N Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.03
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.42
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.84
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.75
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.66
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,72.8
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.1
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.13
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.03
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.25
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.39
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.21
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.81
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
