Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,35.9
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.38
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.33
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.49
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
110233,North St. Downend Id,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,24.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.39
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.78
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.28
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.69
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.31
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.4
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.2
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.98
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.79
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.52
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.3
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.1
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.14
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.87
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.53
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.91
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.5
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
110233,North St. Downend Id,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.11
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.32
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.07
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.3
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.3
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.7
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.51
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.87
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.61
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.16
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.53
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.7
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.62
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.8
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.73
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.62
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.94
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
110233,North St. Downend Id,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.82
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.89
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.28
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.17
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.63
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.0
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.96
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.1
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.4
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,3.36
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.17
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.18
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.3
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.62
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.83
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.1
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,70.1
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.5
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.14
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,35.7
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.54
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.87
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.82
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
110233,North St. Downend Id,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.42
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,24.0,N Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.97
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.11
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.16
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.18
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.88
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.6
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.0
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.11
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.78
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.88
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.14
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.9
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.8
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.64
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,35.6
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.31
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.64
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.66
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
110233,North St. Downend Id,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.39
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.87
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,24.0,N Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.9
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.04
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.67
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.5
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.34
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.1
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.8
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.62
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.97
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.64
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.1
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.3
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.92
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.46
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,35.5
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.06
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.94
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.72
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
110233,North St. Downend Id,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.93
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,24.0,N Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.33
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.07
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.47
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.01
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.3
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.99
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.74
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.4
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.09
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.1
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.98
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.08
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.7
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.82
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.35
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.06
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
110233,North St. Downend Id,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.97
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.68
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.79
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,24.0,N Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.9
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.82
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.43
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.71
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.97
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.2
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.69
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.72
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.35
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.93
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.7
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.93
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.4
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.64
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
110233,North St. Downend Id,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.83
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,24.0,N Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.9
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.89
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
