Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.3
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.76
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.56
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.38
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.96
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.52
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.61
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.39
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.34
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.41
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
110233,North St. Downend Id,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.8
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,24.0,N Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.5
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.86
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.56
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.87
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.59
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,89.9
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.3
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.83
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.81
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.05
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.62
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.36
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,34.8
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.14
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.97
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.65
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
110233,North St. Downend Id,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.89
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.71
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.85
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.31
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.55
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.69
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.8
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.0
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.24
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.37
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.74
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.83
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.7
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.02
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.21
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.55
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.86
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.47
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
110233,North St. Downend Id,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.49
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.75
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.96
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.74
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.12
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.89
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.6
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.11
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.92
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.96
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.08
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.15
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.39
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.79
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.57
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
110233,North St. Downend Id,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.84
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,24.0,N Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.9
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,14.12
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.25
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,60.7
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.89
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.61
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.33
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.9
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.6
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.05
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.02
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.53
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.05
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.4
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.52
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.97
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.87
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
110233,North St. Downend Id,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.27
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.7
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,24.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.3
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.15
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.97
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.02
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.62
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.8
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.26
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.66
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.68
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.9
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.5
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.1
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.53
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.4
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,34.2
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.74
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.06
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.69
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,129.5
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
110233,North St. Downend Id,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.75
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,24.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.6
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.17
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.02
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.74
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.8
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.26
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.64
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.52
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.49
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.06
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.44
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.21
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.68
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
110233,North St. Downend Id,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.89
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,24.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.48
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.55
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.36
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.78
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.6
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.61
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.27
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.68
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.71
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,33.8
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
