Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.28
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.78
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.54
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
110233,North St. Downend Id,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.53
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.32
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,24.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.6
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.95
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.82
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.39
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.18
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.9
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.15
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.76
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.84
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.83
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.92
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,33.7
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.39
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.72
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.2
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
110233,North St. Downend Id,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.14
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,24.0,N Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.48
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.48
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.76
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.19
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.8
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.0
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.83
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.74
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.41
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.67
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.26
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.89
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.89
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
110233,North St. Downend Id,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.76
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,24.0,N Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.3
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.64
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.89
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.24
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.32
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.57
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.5
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.4
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.94
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.36
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.66
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.1
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.58
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.46
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.91
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.47
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
110233,North St. Downend Id,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.26
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,24.0,N Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.26
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,16.32
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,64.1
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,70.3
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.21
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.89
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.15
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.2
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.8
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.9
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.64
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.08
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.99
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.34
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,33.2
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.23
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.82
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,62.05
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,145.3
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
110233,North St. Downend Id,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.96
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.23
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,24.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.11
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.22
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.35
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.49
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.75
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.23
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.3
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.9
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.53
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.43
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.96
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.71
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.47
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,33.1
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.72
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.41
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.24
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
110233,North St. Downend Id,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.74
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,24.0,N Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.5
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.73
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.4
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.6
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.48
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.55
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,64.1
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,72.8
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.6
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.7
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.16
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.65
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.64
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.29
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.5
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,33.0
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.3
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.94
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.83
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
110233,North St. Downend Id,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.93
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.18
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.17
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.42
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,56.9
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.8
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.7
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.3
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.63
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.65
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.4
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.6
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.0
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.12
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.89
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,32.9
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.31
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.24
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.15
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,127.9
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
110233,North St. Downend Id,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.45
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.16
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,24.0,N Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.25
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.11
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.7
