Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.35
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.26
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.16
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.1
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.6
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.6
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.11
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.7
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.51
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.15
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.42
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.12
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.86
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,32.9
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.42
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.88
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.7
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
110233,North St. Downend Id,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.57
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.38
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,24.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.83
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.48
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.58
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.36
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.08
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.1
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.4
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.8
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.15
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.98
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.5
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.25
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.8
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,32.8
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.31
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.69
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
110233,North St. Downend Id,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,24.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.36
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.68
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.42
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.7
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.31
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.47
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.1
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.7
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.49
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.6
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.66
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.85
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,32.7
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.76
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.36
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.17
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
110233,North St. Downend Id,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.84
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,24.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.82
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.08
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.49
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.97
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.64
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.7
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.69
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.03
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.58
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.9
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.6
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.16
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.96
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,32.6
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.17
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.33
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.39
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
110233,North St. Downend Id,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.38
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.58
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,24.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.03
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.37
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.93
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.2
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.55
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.46
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.9
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.4
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.67
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.78
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.9
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.83
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.18
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.75
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,32.6
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.84
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.36
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.47
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
110233,North St. Downend Id,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.64
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,24.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.34
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.41
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.33
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.7
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.77
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.4
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.24
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.72
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.81
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.55
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.39
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,32.6
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.22
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.95
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.4
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
110233,North St. Downend Id,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.81
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,24.0,N Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.76
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.86
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.51
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.27
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.34
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.5
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.4
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.41
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.08
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.32
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.24
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.62
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,32.6
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.41
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.94
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.53
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
110233,North St. Downend Id,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.52
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,24.0,N Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.08
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.81
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.73
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.35
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,73.3
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.3
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.3
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.15
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.33
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.34
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,32.6
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
