Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.79
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.2
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.11
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
110233,North St. Downend Id,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.17
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,24.0,N Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.22
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.01
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.54
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.44
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.91
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.2
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.9
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.4
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.07
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.43
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.29
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,32.6
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.24
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.45
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
110233,North St. Downend Id,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.42
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,24.0,N Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.86
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.85
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.2
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.7
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.0
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.7
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.0
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.55
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.38
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.86
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.5
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,32.5
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.89
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.36
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.29
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
110233,North St. Downend Id,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.61
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,24.0,N Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.47
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.2
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.63
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.03
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.14
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.18
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.2
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.6
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.8
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.76
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.54
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.63
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,32.6
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.01
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.38
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.74
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
110233,North St. Downend Id,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,24.0,N Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.32
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.83
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.01
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,56.7
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.4
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.7
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.54
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.43
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.21
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,32.6
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.01
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.42
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
110233,North St. Downend Id,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,24.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.01
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.08
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.01
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.98
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,72.6
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.9
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.0
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.92
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.36
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,32.6
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,40.56
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.31
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.9
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
110233,North St. Downend Id,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.83
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.49
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,24.0,N Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.48
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.06
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.36
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.55
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.84
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.9
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.5
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.07
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.2
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.1
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.7
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.06
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,32.6
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,44.27
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.49
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.59
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
110233,North St. Downend Id,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,24.0,N Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.73
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.01
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.32
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.23
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.7
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.36
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.43
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,32.6
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.81
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.51
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.35
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
110233,North St. Downend Id,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.82
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,24.0,N Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.65
