Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.07
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.36
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.01
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.79
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.9
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.97
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.69
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.61
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,32.6
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.3
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.86
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
110233,North St. Downend Id,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,24.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.25
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.65
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.86
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.39
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.4
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.88
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.36
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,32.7
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.02
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.59
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
110233,North St. Downend Id,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.82
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.74
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.64
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,24.0,N Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.52
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.22
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.32
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.38
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.3
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,32.8
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.46
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.65
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
110233,North St. Downend Id,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.64
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,24.0,N Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.17
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.95
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.3
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.13
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.11
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.15
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.31
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.05
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,32.8
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.14
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.36
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
110233,North St. Downend Id,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,24.0,N Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.86
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.28
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.4
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.19
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.64
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,32.9
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
110233,North St. Downend Id,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.39
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,24.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.11
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.02
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.25
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.22
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.15
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.77
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,32.9
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.85
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
110233,North St. Downend Id,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.34
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,24.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.65
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.32
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.77
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.55
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,33.0
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
110233,North St. Downend Id,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.8
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,24.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.12
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.85
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.13
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.56
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.13
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.48
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,33.1
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
