Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.99
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
110233,North St. Downend Id,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.64
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,24.0,N Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.61
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.49
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.07
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.0
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.4
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.67
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,33.1
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.83
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.81
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
110233,North St. Downend Id,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.76
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,24.0,N Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.1
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.58
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.73
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.2
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,33.2
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.24
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
110233,North St. Downend Id,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.29
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.06
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.82
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,24.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.26
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.29
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.26
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.86
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.83
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.33
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.16
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.72
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.82
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.23
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
110233,North St. Downend Id,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.46
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,24.0,N Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.68
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.33
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.62
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.21
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
110233,North St. Downend Id,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.44
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.77
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.03
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.46
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.94
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.18
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.61
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
110233,North St. Downend Id,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.06
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,24.0,N Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.2
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.0
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.4
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.94
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.83
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.05
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
110233,North St. Downend Id,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,24.0,N Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.49
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.19
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.76
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.78
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,33.6
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.27
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.09
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
110233,North St. Downend Id,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.05
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,24.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.07
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.86
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.27
