Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.6
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.77
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,33.7
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.51
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
110233,North St. Downend Id,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.2
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,24.0,N Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.48
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.06
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.45
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.83
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,33.8
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
110233,North St. Downend Id,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.1
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,24.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.2
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.43
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.94
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.95
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,33.9
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.89
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.16
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.61
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
110233,North St. Downend Id,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.91
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.37
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.15
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.15
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.83
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.42
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.24
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.11
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.11
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,33.9
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.46
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.87
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
110233,North St. Downend Id,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.95
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.37
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,24.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.77
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.17
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.73
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.29
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.39
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.47
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.32
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.24
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
110233,North St. Downend Id,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.17
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.06
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,24.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.4
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.89
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.8
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.4
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.78
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,34.1
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.95
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.22
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
110233,North St. Downend Id,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,11.64
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,24.0,N Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.99
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.08
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,34.2
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.79
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
110233,North St. Downend Id,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.87
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.75
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,24.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.3
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.17
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.1
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.93
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.9
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.32
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.5
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.89
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.07
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
