Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.47
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.38
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
110233,North St. Downend Id,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.23
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,24.0,N Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.84
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.09
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.96
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.36
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.8
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.6
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.6
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
110233,North St. Downend Id,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,24.0,N Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.98
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.19
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.21
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.0
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.21
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.63
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.54
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.19
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
110233,North St. Downend Id,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.14
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,24.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.28
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.35
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.39
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.51
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.27
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.34
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.35
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.56
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.72
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
110233,North St. Downend Id,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.34
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,24.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.84
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.87
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.28
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.98
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.8
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.15
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.13
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.05
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.25
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.65
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.9
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.71
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
110233,North St. Downend Id,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.58
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.44
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.03
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,24.0,N Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.44
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.66
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.79
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.04
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.01
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.18
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.18
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.7
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.66
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.21
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
110233,North St. Downend Id,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,9.24
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.99
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.76
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,24.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.9
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.56
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.41
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.65
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.56
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.6
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.34
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.66
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
110233,North St. Downend Id,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.35
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,24.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,11.44
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.33
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.49
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.15
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.85
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,34.7
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.26
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.13
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.89
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
110233,North St. Downend Id,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.65
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.54
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,24.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.15
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.66
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.43
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.76
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.31
