Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.02
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.1
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.87
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,34.8
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.73
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.27
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.35
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
110233,North St. Downend Id,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.24
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.99
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,24.0,N Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.65
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.45
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.08
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.88
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.5
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.9
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.89
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.62
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,34.8
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.49
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.33
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.38
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
110233,North St. Downend Id,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,12.82
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,19.79
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,24.0,N Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,83.3
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.19
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.1
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.76
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.4
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.11
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.51
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.7
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.23
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
110233,North St. Downend Id,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,24.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.57
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.54
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.82
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.38
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.98
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.83
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.27
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.4
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,38.2
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.06
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.27
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
110233,North St. Downend Id,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.52
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,24.0,N Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.66
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.28
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.1
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.38
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.74
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.86
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,38.3
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.79
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.97
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
110233,North St. Downend Id,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.67
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.87
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.08
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.01
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.04
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.46
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.81
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.23
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,38.4
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.57
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.86
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.19
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
110233,North St. Downend Id,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.43
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,24.0,N Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.17
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.86
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.73
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.51
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.68
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.31
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.1
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.11
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.77
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,38.4
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.49
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.16
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
110233,North St. Downend Id,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.39
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.11
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,24.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.92
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.89
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.58
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.96
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.77
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.4
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.0
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.35
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.99
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,38.5
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.2
