Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.27
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,47.79
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
110233,North St. Downend Id,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.52
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,10.12
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,24.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.58
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.4
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.12
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.69
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.45
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.44
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.9
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.49
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.82
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.53
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.5
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,38.6
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.29
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.27
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
110233,North St. Downend Id,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.35
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,13.44
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,24.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.04
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.98
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.82
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.57
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.79
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.69
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.07
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.0
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,38.7
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.54
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,52.29
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
110233,North St. Downend Id,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,15.75
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,12.84
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,24.0,N Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,66.3
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.84
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.82
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.79
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.5
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.06
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.5
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.7
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.11
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.82
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.12
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,38.8
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,53.32
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.38
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,50.93
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
110233,North St. Downend Id,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,12.33
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.56
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.52
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,24.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.86
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.25
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.08
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.11
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.73
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.05
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.13
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.52
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,38.9
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.14
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.01
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,50.17
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
110233,North St. Downend Id,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,12.39
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,12.58
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.2
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,24.0,N Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.18
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.7
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.98
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.48
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.08
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.5
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.04
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.86
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.51
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.98
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,39.0
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.45
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.09
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.02
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
110233,North St. Downend Id,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,16.39
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,19.5
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.25
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,24.0,N Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,68.1
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,80.4
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.37
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.5
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.57
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.64
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.76
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.0
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.96
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.85
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.42
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.52
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.13
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,39.0
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,55.4
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.88
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.07
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
110233,North St. Downend Id,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.01
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,16.53
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,21.3
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,24.0,N Current (RMS),A,65.1
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,68.8
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,87.7
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.57
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.07
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.41
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.32
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.26
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.8
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.23
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.76
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.18
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.89
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.02
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,39.1
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.36
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.88
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.16
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
110233,North St. Downend Id,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.86
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.99
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,24.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.21
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.25
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.53
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.95
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.13
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.38
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.4
