Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.7
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.69
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.84
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.25
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,39.2
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.67
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.8
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.8
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
110233,North St. Downend Id,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.08
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.85
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.4
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.83
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.9
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.4
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.2
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.04
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.51
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.67
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.36
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,39.3
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.27
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.25
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.7
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
110233,North St. Downend Id,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.2
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,24.0,N Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.73
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.7
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.44
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.52
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.07
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.5
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.2
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.45
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.92
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.6
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.6
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,39.3
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.84
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.88
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.53
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
110233,North St. Downend Id,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.01
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.71
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.08
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.72
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.29
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,82.6
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.4
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.4
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.72
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.66
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.6
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,39.4
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.13
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.92
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.32
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
110233,North St. Downend Id,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.28
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.37
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,24.0,N Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.19
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.91
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.63
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.09
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.84
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.38
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,91.0
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.8
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.5
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.94
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.53
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.77
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.67
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,39.5
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.58
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.48
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.98
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
110233,North St. Downend Id,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.52
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,24.0,N Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.21
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.56
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.77
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.24
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.6
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.36
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,92.2
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.4
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.62
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.23
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.6
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.01
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,39.5
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.03
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.89
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.68
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
110233,North St. Downend Id,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,24.0,N Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.92
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.43
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.08
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.9
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.61
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.0
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.0
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.22
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.85
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.38
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.44
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,39.5
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.31
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.38
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.07
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
110233,North St. Downend Id,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,24.0,N Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.43
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.89
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.64
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.12
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.34
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.28
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.3
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.4
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.05
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.67
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.37
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.35
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.9
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,39.6
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.96
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.86
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.05
