Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
110233,North St. Downend Id,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.15
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.25
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.22
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.72
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.77
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.46
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.1
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.9
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.7
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.87
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.0
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.51
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.37
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,39.6
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.28
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.49
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.2
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
110233,North St. Downend Id,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.14
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.92
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.58
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.25
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.03
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,88.7
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.3
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.1
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.68
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.61
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.35
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,39.6
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.61
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.1
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.73
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
110233,North St. Downend Id,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.8
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.23
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,24.0,N Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.56
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.37
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.76
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.9
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.33
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,84.7
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.0
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.6
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.18
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.71
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,39.6
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.35
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.25
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.22
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
110233,North St. Downend Id,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.7
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,24.0,N Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.38
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.61
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,23.77
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.51
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.39
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,101.1
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.9
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.02
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.53
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.35
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.69
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,39.6
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.25
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.42
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.89
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
110233,North St. Downend Id,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.2
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,24.0,N Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.41
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.02
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.15
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.04
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.5
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,94.2
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.1
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.2
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.76
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.08
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.88
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.54
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.04
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.03
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,39.7
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.89
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.03
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.63
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
110233,North St. Downend Id,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.33
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,24.0,N Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.18
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.14
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.62
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.83
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.8
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,96.2
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.1
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.2
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.74
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.27
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.91
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.83
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.66
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.25
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,39.7
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.24
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.52
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.44
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
110233,North St. Downend Id,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.33
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,24.0,N Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.51
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.08
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.08
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.16
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.83
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.71
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.1
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,92.5
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.8
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.98
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.15
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.59
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.78
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,39.7
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.52
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.4
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.94
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
110233,North St. Downend Id,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.23
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.82
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.01
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.61
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.41
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.9
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.9
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.8
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.8
