Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.7
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.85
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.51
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.38
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.59
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,39.8
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.61
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.04
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.23
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
110233,North St. Downend Id,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.03
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.28
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,13.9
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.95
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.0
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.26
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.0
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.39
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,86.6
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,88.4
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.7
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.08
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.93
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.49
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.92
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.27
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.6
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,39.8
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.77
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.89
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.86
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
110233,North St. Downend Id,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.01
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.24
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,24.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.55
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.88
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.47
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.79
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.68
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.14
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,84.4
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.2
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.8
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.07
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.85
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.34
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.24
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.81
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,39.8
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.75
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.29
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.52
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
110233,North St. Downend Id,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.05
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.2
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,24.0,N Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.66
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.07
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.77
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.56
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.23
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,90.1
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.1
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.6
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.25
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.43
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.05
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.6
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.29
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.61
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,39.8
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.34
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.93
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.15
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
110233,North St. Downend Id,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.47
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.29
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,24.0,N Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,14.15
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.9
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.74
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,61.7
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,25.81
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.97
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.31
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,109.1
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,79.8
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.2
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.27
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.56
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.54
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.1
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.88
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.58
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,39.8
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.05
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.91
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.46
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,133.9
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
110233,North St. Downend Id,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.04
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.25
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,24.0,N Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.94
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.81
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,23.3
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.25
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.12
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,100.1
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.1
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,105.9
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.93
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.48
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.14
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.3
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.96
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.47
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.57
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,39.8
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.16
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.72
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.89
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
110233,North St. Downend Id,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.11
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,24.0,N Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.92
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.33
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.67
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.37
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.9
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.88
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.2
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.7
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.8
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.61
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.37
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.64
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.9
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.42
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.72
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,39.9
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.28
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.7
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.01
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
110233,North St. Downend Id,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.8
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.04
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.15
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.83
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.44
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.36
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.2
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.0
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.6
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,110.5
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.47
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.87
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.56
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.9
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.2
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.53
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.2
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.0
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.7
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,39.9
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.39
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.4
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.63
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
