Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
110233,North St. Downend Id,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.16
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,24.0,N Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.02
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.43
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.04
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.49
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.13
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.4
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.6
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,122.7
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.92
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.93
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.82
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.6
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.7
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.08
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.81
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.88
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,39.9
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.03
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.14
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.41
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
110233,North St. Downend Id,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,24.0,N Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,15.18
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.53
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.01
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.7
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.51
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.3
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.6
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.81
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.6
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.4
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.8
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.71
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.52
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,39.8
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.75
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.66
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.66
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
110233,North St. Downend Id,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.02
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.65
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.38
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.7
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.45
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.53
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.2
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,78.4
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.5
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.87
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.68
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.31
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.37
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.91
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,39.9
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.74
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.95
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.67
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
110233,North St. Downend Id,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.1
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.39
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,24.0,N Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.88
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.22
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.65
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.3
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.96
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.92
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.7
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,84.0
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.3
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.41
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.03
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.76
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.2
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.23
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.19
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.37
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.5
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,40.0
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.21
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.31
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.32
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
110233,North St. Downend Id,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.01
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.07
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.81
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.25
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.75
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.22
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.57
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.49
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,82.6
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,83.0
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.5
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.41
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.3
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.89
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.2
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.2
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.64
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.53
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.39
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,40.1
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.09
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.73
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.59
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
110233,North St. Downend Id,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.2
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.08
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.61
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.29
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.87
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.07
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.93
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.2
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.1
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.6
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.54
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.23
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.4
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.7
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.68
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.38
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,40.1
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.08
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.65
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.91
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
110233,North St. Downend Id,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.83
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.04
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,24.0,N Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.26
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.56
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.69
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.52
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,96.8
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.7
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.7
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.32
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.22
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.49
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.68
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,40.1
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.37
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.91
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.72
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
110233,North St. Downend Id,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.81
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,24.0,N Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.14
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.12
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.55
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.75
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.62
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.63
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,98.8
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,85.0
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.3
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
