Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.84
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.44
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.45
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.66
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.91
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.08
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,40.0
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.2
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.13
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.71
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
110233,North St. Downend Id,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.98
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.91
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,24.0,N Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.62
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.33
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.75
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.23
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.07
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,29.34
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.36
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,90.5
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,123.3
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.7
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.07
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.97
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.27
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.96
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.36
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,40.0
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.22
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.51
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.36
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
110233,North St. Downend Id,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.08
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,24.0,N Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.69
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.1
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.81
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.98
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,26.95
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.6
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,70.8
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.7
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,113.0
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,129.4
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.18
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.84
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.56
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.34
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,39.9
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.51
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.26
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.37
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
110233,North St. Downend Id,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.39
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.22
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.55
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.44
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.91
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.78
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,78.2
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,96.1
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,122.3
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.6
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.05
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.89
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.3
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.77
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.79
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,39.9
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.69
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.24
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.41
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,125.3
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
110233,North St. Downend Id,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.05
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,24.0,N Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.43
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.3
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.46
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.82
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.67
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.3
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,92.4
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.5
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.64
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.85
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.59
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.8
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.55
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.41
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.39
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,39.9
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.59
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.83
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.25
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
110233,North St. Downend Id,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.49
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,24.0,N Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.77
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.22
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.84
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.76
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.6
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.8
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.4
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.35
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.0
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.5
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.42
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.55
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.65
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,39.8
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.78
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.44
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.38
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
110233,North St. Downend Id,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.11
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,24.0,N Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.61
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.09
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.62
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.19
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.15
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.9
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.1
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.99
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.34
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.96
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.32
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.2
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.34
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,39.6
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.25
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.22
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.01
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
110233,North St. Downend Id,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.26
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,24.0,N Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.51
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.27
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.38
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.61
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.2
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.7
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.29
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.86
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.71
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.15
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.75
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,39.4
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.02
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.75
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.19
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
