Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.71
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,24.0,N Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.53
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.75
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.03
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.14
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.1
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.17
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.06
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.13
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.26
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.4
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.57
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.84
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,39.2
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.32
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.23
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.48
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
110233,North St. Downend Id,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.99
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.05
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.63
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.69
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.03
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,67.7
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.8
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.71
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.54
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.23
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.4
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.57
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,39.1
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.03
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.7
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.14
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
110233,North St. Downend Id,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.03
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.57
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.38
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.83
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,24.0,N Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.59
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.1
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.07
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.49
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.3
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.68
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.37
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.11
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.4
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,38.9
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.06
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.06
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
110233,North St. Downend Id,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.93
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,24.0,N Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.28
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.11
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.11
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.6
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.17
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.0
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.4
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.18
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.29
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.7
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.78
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,38.7
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.83
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.45
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.28
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
110233,North St. Downend Id,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.7
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.93
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,24.0,N Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.22
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.18
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.71
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.72
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.5
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.5
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.1
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.74
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.27
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.12
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.4
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.4
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.63
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,38.6
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.96
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.36
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
110233,North St. Downend Id,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.97
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.49
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.94
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,24.0,N Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.07
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.4
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.97
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.77
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.7
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.95
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.48
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.64
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.67
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.5
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.1
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.48
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.77
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,38.4
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.94
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.68
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.22
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,122.7
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
110233,North St. Downend Id,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.05
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,24.0,N Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.33
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.11
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.65
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.49
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.39
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.6
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.1
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.95
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.44
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.2
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.3
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.46
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,38.2
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.38
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.66
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.19
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
110233,North St. Downend Id,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.42
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.94
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.36
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.47
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.11
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.54
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.1
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
