Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.69
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.84
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.4
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,38.0
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.73
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.28
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.07
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
110233,North St. Downend Id,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.88
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.32
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.13
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.06
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.49
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.8
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.67
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.82
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.8
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.72
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,37.8
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.84
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.7
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.22
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
110233,North St. Downend Id,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.81
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,24.0,N Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.5
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.19
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.02
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.82
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.03
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.0
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.69
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.52
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.19
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.23
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.09
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.84
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,37.6
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.86
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.35
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.97
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
110233,North St. Downend Id,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.03
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,24.0,N Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.61
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.3
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.06
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.81
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.37
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.2
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.75
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.01
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.8
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.43
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.47
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,37.4
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.02
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.67
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.18
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
110233,North St. Downend Id,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.92
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.68
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.21
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.02
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.25
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.3
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.22
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.26
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.1
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.93
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,37.2
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.92
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.47
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.04
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
110233,North St. Downend Id,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.93
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.02
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.7
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.4
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.36
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.61
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.76
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.36
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.7
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.04
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.37
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.97
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,37.0
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.48
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.03
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.08
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
110233,North St. Downend Id,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.93
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.86
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.28
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.49
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.82
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.44
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.45
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.0
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.6
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.42
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.84
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.08
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,36.8
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.73
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.37
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
110233,North St. Downend Id,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.89
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,24.0,N Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.24
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.31
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.11
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.41
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.19
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.94
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.9
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.8
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.55
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.3
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.94
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.79
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.63
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.82
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,36.6
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.44
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.02
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.71
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
110233,North St. Downend Id,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
