Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.76
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,24.0,N Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.4
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.57
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.66
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.64
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.99
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.1
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.9
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.9
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.76
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.56
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,36.4
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.07
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.87
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
110233,North St. Downend Id,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.81
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.9
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.71
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.41
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.23
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.43
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.62
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,55.9
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.7
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.2
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.51
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.87
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.99
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.26
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,36.2
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.05
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.98
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,143.0
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
110233,North St. Downend Id,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.4
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.89
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,24.0,N Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.85
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.28
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.93
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.11
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.26
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.1
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.57
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.2
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.9
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.46
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,36.0
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.4
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.71
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.79
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,134.3
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
110233,North St. Downend Id,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.75
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.3
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.61
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.73
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.93
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.05
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.91
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.17
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.7
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.95
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.97
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.19
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.72
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.37
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.61
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.8
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.75
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.66
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,131.3
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
110233,North St. Downend Id,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.88
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.38
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.08
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.33
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.72
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.28
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.9
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.62
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.04
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.41
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.3
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.82
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.7
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.45
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,35.7
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.58
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.1
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.11
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
110233,North St. Downend Id,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.83
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.95
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.25
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.54
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,58.6
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.63
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.94
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.06
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.1
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.03
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.45
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.18
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.4
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.05
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.62
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,35.5
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.51
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.23
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.36
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
110233,North St. Downend Id,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.67
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.95
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,24.0,N Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.07
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.54
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.74
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.72
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.63
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.2
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.06
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.51
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.08
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.19
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.43
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.72
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.45
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.63
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,141.2
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
110233,North St. Downend Id,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.04
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.8
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.29
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.34
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.32
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.99
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.88
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.9
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.29
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.16
