Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.82
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.63
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.5
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.34
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.95
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,141.4
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
110233,North St. Downend Id,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,24.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.53
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.45
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.79
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.1
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.38
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,58.6
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.2
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.03
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.75
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.0
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.9
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.53
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.52
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.52
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.84
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
110233,North St. Downend Id,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,24.0,N Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.95
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.47
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.46
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.7
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.43
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.68
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.71
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,34.7
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.89
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.11
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.08
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
110233,North St. Downend Id,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.97
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,24.0,N Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.32
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.73
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.86
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.04
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.23
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.6
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.58
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.93
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.1
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.0
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.14
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.25
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.14
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.67
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.83
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
110233,North St. Downend Id,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.08
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.72
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,24.0,N Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.65
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.61
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.22
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.62
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.11
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.9
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.1
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.97
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.36
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.92
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.59
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.3
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.93
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.92
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.22
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
110233,North St. Downend Id,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.94
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.81
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.03
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,24.0,N Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.52
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.31
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.85
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.27
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.52
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.6
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.35
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.32
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.73
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.1
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.29
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.3
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,34.1
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.64
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.26
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.88
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
110233,North St. Downend Id,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.81
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,24.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.3
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.32
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.14
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.48
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.33
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.1
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.35
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.14
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.53
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.07
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.59
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.15
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.97
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,33.9
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.03
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.03
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
110233,North St. Downend Id,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.79
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,24.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.09
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.88
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.36
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.1
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.08
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.2
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.93
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.05
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.16
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.26
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.11
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.94
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,33.7
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.04
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.26
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,54.96
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
110233,North St. Downend Id,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.34
