Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.86
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,24.0,N Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.84
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.04
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.37
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.32
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,64.5
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.9
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.29
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.6
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.64
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.93
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.8
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.59
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,124.1
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
110233,North St. Downend Id,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.67
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.1
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.84
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.18
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.87
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.05
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.54
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.8
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.6
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.14
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.23
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.25
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.11
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.07
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.15
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.72
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
110233,North St. Downend Id,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.45
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.55
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.3
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.4
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.24
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.6
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.98
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.19
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.0
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.53
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.57
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.17
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.06
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.93
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,33.2
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.71
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.83
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.08
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
110233,North St. Downend Id,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.58
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,24.0,N Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,2.8
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.4
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.62
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.43
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.76
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,60.3
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.3
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.4
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.06
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.22
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.45
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.97
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,33.1
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.1
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.85
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.93
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
110233,North St. Downend Id,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.68
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.3
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.39
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.23
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.06
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.61
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.0
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.2
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.13
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.93
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.99
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.28
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.66
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.14
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.4
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.17
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,32.9
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.63
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.13
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.75
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
110233,North St. Downend Id,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.93
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.91
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,24.0,N Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.38
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.11
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.65
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.5
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.2
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.14
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.24
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.38
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.37
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.46
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.95
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.58
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.53
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.31
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,32.8
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.27
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.73
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.85
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
110233,North St. Downend Id,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,24.0,N Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.57
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.4
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.66
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.74
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.8
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,62.1
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.1
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.9
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.12
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.22
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.29
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.23
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.03
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,32.7
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.14
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.45
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.71
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
110233,North St. Downend Id,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.03
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.25
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.87
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,24.0,N Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.15
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.87
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.44
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.22
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.9
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.0
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.68
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.35
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.45
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
