Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.5
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.01
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.33
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.53
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,32.5
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.1
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.5
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.21
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
110233,North St. Downend Id,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.17
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.36
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.81
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,24.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.9
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.36
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.39
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.28
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.57
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.6
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.2
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.68
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.04
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.9
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.29
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.28
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,32.5
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.31
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.91
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,54.06
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
110233,North St. Downend Id,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.7
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.74
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,24.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.03
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.89
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.63
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.8
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.75
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.47
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.6
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.9
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.28
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.66
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.81
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.42
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.77
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.93
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,32.4
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.23
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.89
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.58
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
110233,North St. Downend Id,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.08
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.89
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,24.0,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.6
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.19
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.75
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.46
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.9
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.22
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.42
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.93
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.6
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.04
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,32.3
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.26
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.17
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.58
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
110233,North St. Downend Id,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.74
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.93
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,24.0,N Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.33
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.2
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.81
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.18
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.0
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.0
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.48
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.25
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.21
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.74
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.64
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.39
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.52
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,32.2
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.96
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.29
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.61
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
110233,North St. Downend Id,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.15
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,24.0,N Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.98
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.28
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.19
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.04
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.28
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.3
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.5
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.93
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.94
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.03
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.5
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.9
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.0
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.0
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.02
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,32.1
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.89
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.98
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.24
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
110233,North St. Downend Id,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.88
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,24.0,N Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.5
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,61.3
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.97
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.04
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,31.83
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,102.6
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,135.9
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.09
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.22
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.24
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.29
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.88
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,32.1
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.16
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.4
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,73.33
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,183.4
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
110233,North St. Downend Id,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.03
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.39
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,24.0,N Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.26
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.35
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.04
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.07
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,69.4
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,81.5
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.1
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.37
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.33
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.23
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.03
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.25
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.9
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,32.0
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.04
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.8
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,59.2
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,138.4
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
110233,North St. Downend Id,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.94
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.18
