Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.3
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,24.0,N Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.64
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.73
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.93
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.31
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.25
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.3
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.5
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.48
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.18
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.53
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.45
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.0
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,32.0
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.23
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.56
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.27
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
110233,North St. Downend Id,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.95
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.28
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,24.0,N Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.12
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.95
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.69
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.53
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.15
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.56
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,68.4
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.3
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.24
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.05
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.73
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.3
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.55
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,32.0
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.66
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.63
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,60.2
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
110233,North St. Downend Id,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.91
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.39
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,24.0,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.61
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.15
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.16
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.59
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,69.9
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.7
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.7
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.42
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.79
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.0
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.39
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.4
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.91
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.74
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.89
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,32.0
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.32
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.43
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.87
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
110233,North St. Downend Id,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.07
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.4
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,24.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.36
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.72
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.81
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.1
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.9
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.8
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.09
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.72
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.93
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.63
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.1
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.58
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.22
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,32.0
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.31
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.46
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,57.13
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
110233,North St. Downend Id,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.4
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.14
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,24.0,N Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.35
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.05
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.79
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.81
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.71
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.63
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,79.4
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.6
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.36
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.18
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.28
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.49
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,32.0
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.16
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.98
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.35
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
110233,North St. Downend Id,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.72
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,24.0,N Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.06
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.8
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.49
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.32
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.72
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,83.2
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.7
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.28
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.37
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.01
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.46
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.07
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,32.1
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.65
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.36
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.47
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
110233,North St. Downend Id,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.95
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,24.0,N Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.36
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.87
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.26
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.25
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.7
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,78.9
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.1
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.13
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.93
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.81
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.9
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.7
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.35
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.14
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,32.2
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.48
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.37
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,58.47
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
110233,North St. Downend Id,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.85
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.77
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.23
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,24.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.32
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.08
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.01
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.55
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.41
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.77
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,81.8
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.0
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.62
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.71
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.1
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
