Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.66
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.85
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,32.3
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.01
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.64
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.95
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
110233,North St. Downend Id,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.34
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,24.0,N Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.45
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.29
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.36
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,23.58
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.01
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,98.9
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.4
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.48
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.99
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.65
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.31
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.95
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.8
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,32.4
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.6
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.64
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.39
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
110233,North St. Downend Id,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,24.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.57
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.75
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,23.01
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.51
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,97.4
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.1
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.82
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.23
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.4
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,32.5
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.73
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.41
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
110233,North St. Downend Id,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.09
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.33
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.6
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.54
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.06
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.0
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.94
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.19
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.71
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,32.6
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.73
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
110233,North St. Downend Id,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.77
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.18
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.96
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.12
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,72.9
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.7
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,117.9
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.72
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.63
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.54
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.86
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.85
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,32.7
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.61
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,55.1
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,126.8
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
110233,North St. Downend Id,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.83
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.88
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,24.0,N Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.52
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.19
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.95
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.12
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.3
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.3
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.92
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.58
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.3
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.95
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,32.8
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.45
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.25
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.13
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
110233,North St. Downend Id,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.7
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,24.0,N Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.48
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.33
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.12
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.28
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.06
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.16
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.1
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.4
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.59
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.15
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.95
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,33.0
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.97
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.53
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.35
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
110233,North St. Downend Id,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,24.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.47
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.22
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.03
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.6
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.9
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.3
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.27
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.16
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.46
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,33.1
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.78
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.75
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.06
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
110233,North St. Downend Id,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.54
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,24.0,N Current (RMS),A,12.7
