Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.21
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.3
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.27
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.48
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.27
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.0
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.43
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.3
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.04
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.12
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.17
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.81
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,42.76
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
110233,North St. Downend Id,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.68
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.55
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.29
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.75
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.58
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.64
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.6
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.29
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.2
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.99
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.6
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
110233,North St. Downend Id,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,24.0,N Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.03
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.9
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.24
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.46
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.55
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.51
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,33.6
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.58
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
110233,North St. Downend Id,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.3
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,24.0,N Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.96
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.02
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.23
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.33
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.68
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.4
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.04
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.49
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,33.7
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.37
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
110233,North St. Downend Id,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.36
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.99
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,24.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.11
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.01
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.78
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.82
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.0
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.42
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,33.9
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.9
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.5
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
110233,North St. Downend Id,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.93
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.46
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.73
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,24.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.84
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.61
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.05
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.15
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,34.1
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.68
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.13
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
110233,North St. Downend Id,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.01
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,24.0,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.17
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.02
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.57
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.39
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.93
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.37
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.95
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,34.2
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.35
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
110233,North St. Downend Id,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.73
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,24.0,N Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.14
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.21
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.12
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.87
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
