Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.13
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.57
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
110233,North St. Downend Id,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.63
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,24.0,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,2.8
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.84
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.13
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.6
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.05
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.06
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.3
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.91
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.98
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
110233,North St. Downend Id,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.81
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,24.0,N Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.36
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.83
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.77
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.93
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.41
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.86
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,34.8
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.3
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.11
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
110233,North St. Downend Id,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.45
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.13
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.77
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.74
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.66
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.63
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.96
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.19
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
110233,North St. Downend Id,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.74
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.16
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,24.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.34
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.02
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.63
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.83
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.23
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.96
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.63
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
110233,North St. Downend Id,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.43
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.17
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,24.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.83
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.28
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.1
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.39
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.77
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.51
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.95
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.59
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.8
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
110233,North St. Downend Id,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.57
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,24.0,N Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.43
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.25
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.49
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.99
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.14
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.44
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,35.5
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.12
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
110233,North St. Downend Id,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,24.0,N Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.95
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.48
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.44
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.2
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.24
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.5
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,35.7
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.39
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.24
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.06
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
110233,North St. Downend Id,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.09
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.74
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,24.0,N Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.8
