Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.2
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.95
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.96
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.02
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.94
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.03
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.0
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.39
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.44
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.18
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
110233,North St. Downend Id,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.63
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.67
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,24.0,N Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.45
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.48
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.28
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.41
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.17
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,36.0
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.87
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.69
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
110233,North St. Downend Id,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.32
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,24.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.94
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.95
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.16
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.49
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.33
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.73
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.85
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.67
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.29
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.81
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
110233,North St. Downend Id,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.78
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,24.0,N Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.57
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.16
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.04
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.85
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.19
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.55
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,36.3
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.33
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
110233,North St. Downend Id,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.86
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.42
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.95
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.15
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.38
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,36.5
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.54
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.69
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
110233,North St. Downend Id,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.61
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.46
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.03
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,24.0,N Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.23
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.34
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.99
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.35
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.67
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.87
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,36.6
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.6
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
110233,North St. Downend Id,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,24.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.43
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.91
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.54
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.65
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.42
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.86
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,36.8
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.93
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.06
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
110233,North St. Downend Id,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,24.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.99
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.25
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.72
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.81
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.05
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
