Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,36.9
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.55
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.98
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.03
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
110233,North St. Downend Id,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.81
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,24.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.67
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.24
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.51
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.95
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.44
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.7
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,37.1
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.29
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.51
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
110233,North St. Downend Id,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.48
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.29
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,24.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.43
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.8
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.32
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.07
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.81
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.4
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.55
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.3
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.62
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,37.2
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.24
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.53
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
110233,North St. Downend Id,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.74
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,24.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.88
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.1
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.98
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.14
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.41
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,37.4
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.73
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
110233,North St. Downend Id,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,24.0,N Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.05
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.22
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.07
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.97
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.3
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.12
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.04
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.57
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,37.5
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.71
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
110233,North St. Downend Id,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.75
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,11.35
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.53
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,24.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.76
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.91
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.12
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.64
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.9
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,37.7
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.7
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.5
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
110233,North St. Downend Id,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.97
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.71
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,12.98
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.85
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,24.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.1
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.34
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.9
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.61
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.01
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,37.8
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.12
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.28
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.21
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
110233,North St. Downend Id,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.67
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,11.63
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.18
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,24.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.75
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.59
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.1
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.77
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.27
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.91
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,38.0
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.94
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.13
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.36
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
110233,North St. Downend Id,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.43
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.7
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,24.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
