Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.82
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.38
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.55
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.03
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.46
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.25
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,38.1
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.61
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.96
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.27
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
110233,North St. Downend Id,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.99
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.69
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,24.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.26
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.95
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.13
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.56
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.18
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.34
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,38.3
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.48
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.1
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
110233,North St. Downend Id,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.92
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.82
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,24.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.59
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.11
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.29
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.04
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.37
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.13
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,38.4
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.27
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
110233,North St. Downend Id,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,12.95
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,16.39
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.3
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,24.0,N Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,68.6
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.0
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.9
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.96
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.53
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.11
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.15
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,38.6
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.58
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.91
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.74
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
110233,North St. Downend Id,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.58
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.55
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,24.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,2.9
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.87
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.14
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.14
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.46
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.57
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.51
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,38.7
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.28
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
110233,North St. Downend Id,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.21
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.76
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.19
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.98
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.71
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.46
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.3
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.69
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,38.8
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.49
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
110233,North St. Downend Id,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,24.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.55
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.08
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.2
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.97
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.29
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.02
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.07
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.23
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,39.0
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.46
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.52
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
110233,North St. Downend Id,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.26
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,24.0,N Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.02
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.53
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.95
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.11
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.16
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.44
