Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.81
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,39.1
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.48
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.51
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
110233,North St. Downend Id,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,24.0,N Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.27
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.13
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.62
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.5
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.94
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.13
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,39.2
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.14
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.53
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
110233,North St. Downend Id,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,9.59
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,24.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.91
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.16
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.03
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.04
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.71
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.7
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.26
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.66
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,39.3
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.03
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.76
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.35
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
110233,North St. Downend Id,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,9.83
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.86
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,13.68
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,24.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.64
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.34
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.34
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.06
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.46
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.62
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.68
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,39.4
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.76
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.34
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,48.23
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
110233,North St. Downend Id,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,13.66
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.7
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,12.77
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,24.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.88
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.85
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.39
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.48
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.43
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.92
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.75
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,39.5
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.56
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.42
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.5
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
110233,North St. Downend Id,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.05
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,13.67
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.16
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.45
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,24.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.99
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.85
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.9
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.82
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.28
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.83
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.08
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.8
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,39.7
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.47
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.74
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.21
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
110233,North St. Downend Id,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.02
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,13.84
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,12.47
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.93
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,24.0,N Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.97
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.17
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.82
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.65
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.0
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.71
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.23
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.86
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.1
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,39.8
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.31
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.55
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.15
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
110233,North St. Downend Id,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.98
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,16.42
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,18.82
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,24.0,N Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,68.4
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,78.3
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.76
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.73
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.41
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.2
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.13
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.21
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.6
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.5
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.05
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.79
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.99
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,39.9
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,52.66
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.76
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.68
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
110233,North St. Downend Id,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.01
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,18.18
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,20.94
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.47
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,24.0,N Current (RMS),A,66.4
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,76.4
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,86.9
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.12
