Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.49
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.85
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.87
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.16
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.75
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.5
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.8
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.16
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.89
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.33
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,40.0
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,58.94
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.08
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.5
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
110233,North St. Downend Id,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.28
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.33
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,24.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.86
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.04
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.56
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.77
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.16
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.6
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.9
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.8
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.06
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.9
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.41
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.66
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,40.0
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.38
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.82
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.09
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
110233,North St. Downend Id,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.45
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.32
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.35
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.69
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.98
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.36
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.8
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.1
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.5
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.72
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.86
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.79
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,40.1
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.1
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.1
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.96
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
110233,North St. Downend Id,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.42
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.52
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.71
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.39
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.08
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.56
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.1
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.4
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.3
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.3
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.54
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.27
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.32
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,40.2
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.66
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.03
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.01
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
110233,North St. Downend Id,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.26
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.4
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.27
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.58
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.26
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.8
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.2
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.12
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.3
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,85.1
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.1
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.69
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.95
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.52
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.82
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,40.3
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.82
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.38
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.54
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
110233,North St. Downend Id,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.45
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,24.0,N Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.95
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.28
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.68
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.27
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.17
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.1
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.8
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.2
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.08
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.48
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.81
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,40.4
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.82
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.71
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
110233,North St. Downend Id,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,24.0,N Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.49
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.89
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.88
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.63
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.48
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.15
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,83.5
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.5
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.0
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.0
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.42
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.67
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.79
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.3
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,40.4
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.01
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.32
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.92
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
110233,North St. Downend Id,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.88
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.79
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.04
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.51
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.61
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.32
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.47
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,85.2
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.1
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.4
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.92
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.56
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.5
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.96
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
