Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.2
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,40.5
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.85
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.52
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.04
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
110233,North St. Downend Id,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.65
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.57
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.17
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,24.0,N Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.45
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.95
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.14
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.57
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.71
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.2
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.1
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.25
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.22
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.86
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.5
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.35
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.99
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.3
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,40.6
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.98
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.78
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.18
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,158.8
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
110233,North St. Downend Id,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.11
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,24.0,N Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.24
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.64
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.47
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.76
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.29
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.2
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.72
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.0
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.1
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.81
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.39
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.5
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.9
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.6
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.96
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.0
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,40.6
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.87
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.55
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.77
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,145.6
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
110233,North St. Downend Id,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.13
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,24.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.13
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.99
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.56
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.28
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.1
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.46
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.7
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.9
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.4
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.34
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.86
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.9
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.14
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.06
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.1
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,40.7
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.16
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.62
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.11
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,142.9
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
110233,North St. Downend Id,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.91
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.26
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.49
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.99
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.79
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.54
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.21
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.84
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.8
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.3
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.42
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.17
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.72
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.76
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.6
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,40.8
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.95
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.03
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.82
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
110233,North St. Downend Id,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.95
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.03
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.1
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,24.0,N Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.25
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.77
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.85
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.25
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.85
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.65
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,56.7
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.7
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.71
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.61
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.3
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.25
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.81
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,40.8
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.33
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.06
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.02
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,150.8
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
110233,North St. Downend Id,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.52
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,24.0,N Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.58
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.81
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.66
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.28
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.86
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.5
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.9
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.8
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.5
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.57
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.39
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.98
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.22
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.82
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.5
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,40.9
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.93
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.44
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.97
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,132.7
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
110233,North St. Downend Id,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.91
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.98
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,24.0,N Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.2
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.33
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.67
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.68
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.46
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.59
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.7
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.6
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.1
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.4
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.91
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.89
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.1
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.0
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,40.9
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.51
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.66
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.38
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
110233,North St. Downend Id,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.09
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,24.0,N Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.53
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.45
