Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.45
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.22
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.96
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.04
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.7
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,98.0
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.1
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.28
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.79
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.33
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.68
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.2
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,40.9
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.66
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.25
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.05
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
110233,North St. Downend Id,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.09
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.39
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.49
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.85
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.57
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.92
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.17
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.6
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,92.0
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.2
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.04
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.95
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.68
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.47
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.3
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,41.0
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.24
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.75
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.62
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
110233,North St. Downend Id,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.99
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.87
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.14
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,24.0,N Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.66
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.03
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.35
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.26
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.2
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.7
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,82.5
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.9
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.7
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.25
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.15
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.49
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.33
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.54
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.69
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.0
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,41.0
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.36
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.64
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.38
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,126.3
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
110233,North St. Downend Id,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.0
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.95
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.13
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,24.0,N Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.33
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.7
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.31
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.33
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.12
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.78
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,86.8
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,85.2
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.1
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.88
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.74
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.76
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.29
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.52
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.15
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.9
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,41.0
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.78
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.11
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.14
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
110233,North St. Downend Id,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.06
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.33
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,24.0,N Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.04
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.85
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.73
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.82
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.91
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.77
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,96.8
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,91.4
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,112.0
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.61
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.5
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.46
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.25
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.73
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.49
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.7
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,41.1
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.79
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.46
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.78
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
110233,North St. Downend Id,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.27
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,24.0,N Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.31
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.39
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,24.66
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.2
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.45
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,58.6
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,105.6
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,81.3
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,123.6
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.03
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.12
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.43
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.2
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.88
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.37
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.73
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.3
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,41.2
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.26
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.09
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.28
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
110233,North St. Downend Id,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.46
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.8
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,24.0,N Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.36
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.48
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.3
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.39
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.08
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,66.3
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,82.9
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.2
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,125.8
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.56
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.06
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.19
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.18
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.38
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.41
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.6
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,41.3
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.87
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.11
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.67
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,128.4
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
110233,North St. Downend Id,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.01
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,24.0,N Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.69
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.82
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.28
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.55
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.45
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.13
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,87.6
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,88.4
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,126.3
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.6
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.47
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.84
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.22
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
