Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,41.4
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.39
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.88
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.58
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
110233,North St. Downend Id,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.04
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.73
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.66
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.48
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.85
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.0
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.55
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.04
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.34
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,67.1
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,88.0
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.3
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,127.4
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.48
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.08
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.73
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.94
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.46
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.7
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,41.5
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.96
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.57
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.95
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
110233,North St. Downend Id,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.98
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,24.0,N Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,15.31
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.27
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.7
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.85
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.02
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,32.2
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,79.7
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.3
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.2
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,136.2
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.49
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.5
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.74
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.9
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.71
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,41.6
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.87
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.07
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.67
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,150.9
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
110233,North St. Downend Id,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.03
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.15
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,24.0,N Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,17.29
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.37
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,74.1
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.4
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.19
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.92
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,83.0
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.8
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.9
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.19
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.78
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.11
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.19
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.88
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.9
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,41.6
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.77
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.31
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.42
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
110233,North St. Downend Id,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.01
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.15
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,24.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,22.63
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.09
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,71.4
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,97.0
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.21
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.31
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.23
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.6
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.8
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.4
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.7
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.99
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.71
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.45
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.9
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.3
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,41.6
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.04
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.04
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.36
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,138.8
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
110233,North St. Downend Id,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.25
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,24.0,N Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,13.51
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.52
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,58.6
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.03
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.77
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.91
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.5
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.3
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.4
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.38
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.07
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.63
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.98
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.68
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.4
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.7
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,41.6
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.87
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.48
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.72
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,139.7
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
110233,North St. Downend Id,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.98
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.58
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,24.0,N Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,19.21
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.66
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,81.7
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.44
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.56
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.56
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,87.8
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.9
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,112.2
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.14
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.48
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.2
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.17
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.26
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.97
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,41.5
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.55
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.57
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.35
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
110233,North St. Downend Id,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.94
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,24.0,N Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,16.99
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.04
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.69
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,75.0
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,63.0
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.99
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.84
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.54
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,90.5
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,88.0
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,112.2
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.61
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.96
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.88
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.9
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.95
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.71
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.2
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.2
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,41.5
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.1
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.2
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,77.48
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,139.7
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
110233,North St. Downend Id,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.1
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.56
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,24.0,N Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.72
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.17
