Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,60.3
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,24.9
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.1
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.86
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,105.9
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.2
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.0
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.61
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.73
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.98
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.67
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.1
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,41.6
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.17
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.88
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.99
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,134.1
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
110233,North St. Downend Id,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.06
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,24.0,N Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.36
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.47
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,27.11
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.48
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.35
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,114.9
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,111.1
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.62
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.94
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.43
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.4
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,41.7
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.88
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.52
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.03
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
110233,North St. Downend Id,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.0
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.61
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,24.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,17.07
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,63.5
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,72.6
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.95
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.78
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.62
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,98.9
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.7
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.4
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.15
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.24
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.4
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.66
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.88
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.56
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,41.6
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.03
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.48
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.76
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
110233,North St. Downend Id,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.95
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.56
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.11
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.07
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,24.0,N Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.73
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.42
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.92
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.54
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.92
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,95.7
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.9
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.0
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.91
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.21
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.87
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.9
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.45
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.7
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.94
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,41.5
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.1
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.29
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.22
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
110233,North St. Downend Id,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.12
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.07
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,24.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.32
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.15
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.51
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.46
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.16
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.9
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.3
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.6
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.37
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.3
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.86
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.5
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.95
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.84
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.89
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,41.3
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.83
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.38
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.14
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
110233,North St. Downend Id,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.11
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.03
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,24.0,N Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.85
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.94
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,24.82
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.52
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,94.8
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,104.8
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.2
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.67
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.5
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.49
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.2
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.19
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.68
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.3
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.3
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,41.1
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.93
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.66
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.2
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
110233,North St. Downend Id,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.12
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.32
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.59
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,24.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.09
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.61
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.39
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.69
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.9
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,83.8
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,83.6
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,114.1
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.28
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.32
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.56
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.94
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,41.0
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.04
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.68
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.59
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
110233,North St. Downend Id,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.82
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,24.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.16
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.91
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,1.08
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.74
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.83
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.51
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,89.5
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.7
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.23
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.46
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.72
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.0
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.25
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.36
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.2
