Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,40.8
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.31
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.4
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.43
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
110233,North St. Downend Id,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.14
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,24.0,N Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.53
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.05
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.11
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.98
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.2
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.9
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.5
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.19
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.7
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.59
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.9
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.56
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,40.7
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.92
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.82
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.15
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
110233,North St. Downend Id,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,24.0,N Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.77
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.26
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.75
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.99
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.38
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.9
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.91
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.92
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.59
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.96
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.34
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,40.5
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.58
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.12
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.57
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
110233,North St. Downend Id,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.83
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.07
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.74
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.04
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.87
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.31
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.2
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.9
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.91
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.96
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.8
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.41
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.34
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,40.4
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.8
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.84
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.02
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
110233,North St. Downend Id,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.4
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,24.0,N Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.2
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.88
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.83
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.55
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.85
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.5
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.2
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.8
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.41
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.76
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.98
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.6
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,40.2
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.06
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.82
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.71
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
110233,North St. Downend Id,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.94
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,24.0,N Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.27
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.15
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.88
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.95
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.7
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.46
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.25
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.66
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.54
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.4
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,40.0
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.1
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.8
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.23
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
110233,North St. Downend Id,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.94
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.8
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,24.0,N Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.61
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.19
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.02
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.69
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.14
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.0
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.48
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.89
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.92
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.96
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,39.8
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.23
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.69
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.01
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
110233,North St. Downend Id,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.98
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,24.0,N Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.05
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.73
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.24
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,58.8
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.5
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.57
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.82
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.15
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.08
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.96
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.93
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,39.7
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.72
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.35
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
110233,North St. Downend Id,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,24.0,N Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.7
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.31
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.9
