Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.01
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.4
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.66
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.6
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.71
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.04
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.49
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.54
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.01
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,39.5
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.33
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.01
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,126.3
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
110233,North St. Downend Id,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.14
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.39
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.84
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,24.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.25
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.43
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.48
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.62
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.85
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.5
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.82
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.66
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.26
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.78
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,39.4
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.72
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.16
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
110233,North St. Downend Id,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.98
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.8
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.7
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.44
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.91
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.1
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.03
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.84
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.11
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.11
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,39.3
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.68
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.67
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.52
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
110233,North St. Downend Id,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.05
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.95
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,24.0,N Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.32
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.26
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.23
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.17
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.73
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.95
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.9
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.71
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.53
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.13
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.64
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.7
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,39.1
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.96
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.96
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
110233,North St. Downend Id,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.0
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.02
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.73
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.1
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.7
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.81
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.3
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.4
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.27
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.5
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.31
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.27
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,39.0
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.79
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.22
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.59
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
110233,North St. Downend Id,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.67
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,24.0,N Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.1
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.01
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.68
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.66
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.68
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.7
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.44
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.98
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.71
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.98
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,38.9
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.02
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.73
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
110233,North St. Downend Id,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.72
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,24.0,N Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.87
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.72
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.0
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.43
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,64.8
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.5
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.26
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.3
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.27
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.13
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,38.7
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.12
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.28
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
110233,North St. Downend Id,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.73
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,24.0,N Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.3
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.16
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.99
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.53
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.74
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.74
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.2
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.71
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.12
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.68
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.05
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.74
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,38.6
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
