Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.08
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.54
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.88
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
110233,North St. Downend Id,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.22
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.78
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,24.0,N Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.91
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.53
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.83
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.4
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.02
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.59
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.47
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.53
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,38.4
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.22
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.52
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
110233,North St. Downend Id,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.72
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,24.0,N Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.3
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.38
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.32
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.36
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.52
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.03
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.7
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.18
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.85
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.22
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.98
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,38.2
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.34
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.28
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,144.1
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
110233,North St. Downend Id,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.02
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,24.0,N Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.98
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.86
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.44
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.31
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.0
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.11
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.94
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.08
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.84
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,38.0
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.73
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.23
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.11
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,150.7
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
110233,North St. Downend Id,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.79
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,24.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.52
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.59
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.27
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.53
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.57
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.26
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.5
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.72
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.2
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.69
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.27
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.89
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.68
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.9
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,37.8
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.35
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.75
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,60.68
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,157.6
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
110233,North St. Downend Id,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.89
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,24.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.38
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.33
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.6
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.72
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,68.6
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.7
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.31
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.2
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.58
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.86
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.13
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.29
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.7
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.58
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,37.6
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.57
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.58
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.85
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,148.1
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
110233,North St. Downend Id,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.97
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.85
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.81
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,24.0,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.4
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.34
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.12
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.83
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.22
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.4
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.53
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.93
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.35
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.84
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,37.4
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.09
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.99
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.62
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
110233,North St. Downend Id,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.3
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,24.0,N Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.1
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.95
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.25
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.29
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.84
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.4
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.73
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.86
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.91
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.0
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,37.2
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.51
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.04
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.15
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
110233,North St. Downend Id,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,24.0,N Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.09
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.9
