Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.85
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.5
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,64.7
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.7
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.91
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.26
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.96
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.4
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.89
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,37.0
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.12
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.84
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,58.65
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
110233,North St. Downend Id,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.01
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.58
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,24.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.83
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.52
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.58
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.82
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.71
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,65.1
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.3
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.06
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.35
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.39
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.9
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.58
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.57
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,36.8
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.57
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.99
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.77
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,149.0
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
110233,North St. Downend Id,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.1
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.77
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,24.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.45
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.66
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.09
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.07
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.73
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.69
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,65.3
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.4
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.7
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.32
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.78
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.37
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.9
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.1
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.79
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.56
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,36.5
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.16
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.73
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,64.74
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,144.6
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
110233,North St. Downend Id,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.14
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.14
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,24.0,N Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.48
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.34
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,64.4
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.14
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.55
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.57
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.5
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.71
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.23
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.73
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.0
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.78
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.51
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.0
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,36.3
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.07
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.25
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,63.29
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,144.8
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
110233,North St. Downend Id,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.29
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,24.0,N Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.76
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.44
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.71
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.75
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.32
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.3
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.9
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.86
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.98
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.38
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.81
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.1
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.65
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.24
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
110233,North St. Downend Id,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.0
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,24.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.91
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.07
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.85
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.77
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,96.1
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.9
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,126.6
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.87
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.88
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.31
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.66
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,35.9
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.21
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.12
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,66.66
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,166.6
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
110233,North St. Downend Id,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.88
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,24.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.82
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.46
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.53
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.33
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,66.4
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,79.4
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.3
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.84
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.28
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.13
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.4
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.9
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.99
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,35.7
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.12
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.81
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,62.16
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,151.2
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
110233,North St. Downend Id,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.35
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.06
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,24.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.32
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.71
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.51
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.46
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.62
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.9
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.04
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.76
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.12
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.99
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.91
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.61
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.7
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.26
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.04
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,35.5
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
