Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.75
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.21
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.84
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
110233,North St. Downend Id,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.44
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.37
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,24.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.27
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.0
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.91
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.79
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.72
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,64.4
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.8
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.8
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.18
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.0
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.0
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.65
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,35.4
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.52
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.17
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,54.75
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,132.6
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
110233,North St. Downend Id,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.69
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,24.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.79
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.3
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.94
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.89
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.9
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.1
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.14
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.89
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.11
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.25
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,35.2
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.33
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.46
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.76
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
110233,North St. Downend Id,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.7
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,24.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.37
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.95
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.67
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.81
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.91
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,61.7
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.2
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.07
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.41
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.93
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.09
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.18
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.28
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.21
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.39
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.04
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.17
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.95
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
110233,North St. Downend Id,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.71
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.09
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.29
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.26
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.18
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.3
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,64.1
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.2
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.77
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.14
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.62
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.29
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.94
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.76
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.65
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.35
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.05
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,138.0
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
110233,North St. Downend Id,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.32
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.72
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.27
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.11
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.79
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.06
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,62.1
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.3
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.14
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.12
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.92
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.52
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,34.7
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.2
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.02
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,142.6
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
110233,North St. Downend Id,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.19
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.34
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,24.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.01
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.27
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.95
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.1
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.78
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,55.9
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.7
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.9
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.6
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.18
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.29
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.09
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.1
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.5
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
110233,North St. Downend Id,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.99
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.05
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.25
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.27
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,24.0,N Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.41
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.52
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.41
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.24
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.42
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.7
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.2
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.01
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.66
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.79
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.44
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.91
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.25
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.44
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
110233,North St. Downend Id,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.38
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.93
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,24.0,N Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.86
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.3
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.31
