Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.38
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.39
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.88
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.9
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,83.7
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.7
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.65
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.0
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.7
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.97
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.77
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.2
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.3
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.1
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,51.58
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,138.5
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
110233,North St. Downend Id,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.03
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.02
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,24.0,N Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.73
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.68
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.57
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.0
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.8
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.02
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.18
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.9
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.1
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.7
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.37
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.51
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.3
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.77
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.76
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,34.1
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.86
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.55
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.03
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,133.9
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
110233,North St. Downend Id,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.94
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,24.0,N Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.16
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.79
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.35
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.76
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,51.9
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.1
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.2
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.19
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.62
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.85
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.73
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.74
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.57
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.8
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,54.46
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
110233,North St. Downend Id,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,24.0,N Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.23
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.97
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.91
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.27
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.6
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.3
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.39
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.55
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.6
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.08
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.58
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.74
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.65
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,33.9
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.71
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.83
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.35
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
110233,North St. Downend Id,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.98
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,24.0,N Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.92
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.96
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.9
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.79
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.61
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.0
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.8
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.18
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.74
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.49
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.43
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.32
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,33.8
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.49
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.03
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.37
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
110233,North St. Downend Id,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.99
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.21
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.23
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,24.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.31
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.91
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.18
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.91
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.6
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.3
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.8
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.88
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.85
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.26
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,33.8
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.34
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.05
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.14
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
110233,North St. Downend Id,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.53
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,24.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.2
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.69
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,1.54
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.35
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.52
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.55
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,83.6
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.6
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.12
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.07
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.6
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.5
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.4
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.73
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,33.6
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.66
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.15
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,58.99
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
110233,North St. Downend Id,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.67
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,24.0,N Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.31
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,1.66
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.4
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.92
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.07
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,88.0
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.9
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.0
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.14
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.81
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.69
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.3
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.64
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.26
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
