Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.39
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.3
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
110233,North St. Downend Id,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.43
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,24.0,N Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.82
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.89
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.77
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.76
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,86.9
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,85.3
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,105.2
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.29
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.49
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.85
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.8
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.36
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.68
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.25
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,62.31
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
110233,North St. Downend Id,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.95
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.29
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.45
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,24.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.44
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.27
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.08
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.53
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.6
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,108.4
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.14
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.13
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.49
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.2
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.24
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.42
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.77
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
110233,North St. Downend Id,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.99
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,24.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.23
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.24
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.99
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.76
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.67
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,73.6
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.1
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.23
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.66
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.91
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.02
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.43
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,33.2
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.03
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.79
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.95
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
110233,North St. Downend Id,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.31
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.02
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,24.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.31
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.78
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.32
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.3
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.3
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.92
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.43
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.74
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.9
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.9
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.32
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,33.1
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.08
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.42
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.41
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
110233,North St. Downend Id,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,24.0,N Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.33
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.93
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.36
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.1
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,84.6
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.9
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.29
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.13
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.13
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.14
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.58
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,33.0
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.05
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.68
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.33
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
110233,North St. Downend Id,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.98
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.82
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.48
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.02
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.5
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.5
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.7
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.4
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.82
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.68
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.64
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.5
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.26
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.5
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,33.0
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.18
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.9
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,61.03
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
110233,North St. Downend Id,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.76
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.33
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,24.0,N Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.65
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.21
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.16
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.7
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.3
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.8
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.6
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.82
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.74
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.32
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.4
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,32.9
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.37
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.85
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,59.81
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,133.5
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
110233,North St. Downend Id,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.93
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,24.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.69
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.63
