Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.1
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.71
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.4
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.27
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.93
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.79
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.9
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.99
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.3
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,32.9
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.42
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.54
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,62.12
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,138.8
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
110233,North St. Downend Id,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,24.0,N Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.0
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.42
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.23
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.4
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.5
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.0
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.48
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.18
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.3
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.14
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.66
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,32.9
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.49
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.09
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,56.51
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
110233,North St. Downend Id,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.03
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,24.0,N Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.82
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.48
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.17
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.1
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.43
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.7
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.2
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.7
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.05
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.79
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.3
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.32
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.71
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.99
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,32.9
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.06
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.1
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.25
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
110233,North St. Downend Id,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.11
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,24.0,N Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.7
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.88
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.7
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.97
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,84.4
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.4
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.85
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.8
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.06
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,32.9
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.32
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.82
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.35
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
110233,North St. Downend Id,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.08
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.71
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,24.0,N Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.4
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.98
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.54
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.15
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.89
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,78.7
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.7
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.8
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.24
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.94
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.02
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,33.0
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.1
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.43
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.83
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
110233,North St. Downend Id,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.64
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.92
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.83
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.27
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.8
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.93
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.5
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.97
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.49
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.41
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,33.0
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.82
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.49
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.08
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
110233,North St. Downend Id,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.64
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,24.0,N Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.35
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.31
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.33
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.91
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.9
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.7
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.49
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.33
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.07
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,33.0
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.6
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.32
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.79
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
110233,North St. Downend Id,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.25
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,24.0,N Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.94
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.77
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.66
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.7
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.13
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.86
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,33.1
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
