Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.9
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.07
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.14
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
110233,North St. Downend Id,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,24.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.04
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.77
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.31
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.15
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.7
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.52
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.76
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.39
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,33.1
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.99
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.51
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
110233,North St. Downend Id,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,24.0,N Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.98
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.18
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.08
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.66
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.5
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.8
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.72
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.55
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.18
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.57
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,33.2
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.25
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.46
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
110233,North St. Downend Id,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.4
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,24.0,N Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.7
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.11
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.41
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,61.3
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.6
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.03
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.26
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.87
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.79
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,44.92
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
110233,North St. Downend Id,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.2
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,24.0,N Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.33
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.5
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.08
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.66
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,64.0
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.4
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.5
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.55
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.22
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.02
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.54
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,46.62
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
110233,North St. Downend Id,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,24.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.72
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.63
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.63
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.9
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.18
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.64
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,42.69
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
110233,North St. Downend Id,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,24.0,N Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.13
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.05
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.32
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.7
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.8
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.47
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.77
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.46
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
110233,North St. Downend Id,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.07
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,24.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.1
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.17
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.38
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.4
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.16
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.55
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,33.7
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.81
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.71
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,42.28
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
110233,North St. Downend Id,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.33
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.94
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.39
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,24.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.33
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.99
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.92
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.76
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.42
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,48.0
