Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.2
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.36
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.79
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,33.8
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.02
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.66
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
110233,North St. Downend Id,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.13
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.64
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.24
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.89
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.83
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.1
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.73
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.2
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,33.9
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.4
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.58
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
110233,North St. Downend Id,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.27
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.86
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.08
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.48
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.59
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.77
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.95
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.35
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.49
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.5
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.67
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.18
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
110233,North St. Downend Id,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.35
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,24.0,N Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.13
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.97
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.12
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.97
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.3
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,34.1
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.66
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.46
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
110233,North St. Downend Id,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.16
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,24.0,N Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.43
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.65
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.54
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.8
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.51
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,34.2
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.51
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
110233,North St. Downend Id,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.23
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.99
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,24.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.2
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.95
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.41
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.8
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.76
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.33
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.85
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.79
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
110233,North St. Downend Id,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.31
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.98
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,24.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.45
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.2
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.98
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.75
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.1
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.3
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.26
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.59
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
110233,North St. Downend Id,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.82
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,24.0,N Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.31
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.1
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.31
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.95
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.2
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.83
