Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.3
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
110233,North St. Downend Id,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.82
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,24.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.08
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.07
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.46
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.19
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.66
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.3
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,34.7
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.02
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
110233,North St. Downend Id,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.04
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,24.0,N Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.39
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.18
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.17
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.83
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.0
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.2
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,34.8
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.34
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.69
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
110233,North St. Downend Id,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,24.0,N Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.31
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.86
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.74
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.3
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.12
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.64
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.48
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.67
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
110233,North St. Downend Id,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.01
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.8
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,24.0,N Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.15
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.95
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.45
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.9
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.34
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.7
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.61
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.5
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
110233,North St. Downend Id,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.76
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.45
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,24.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.13
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.31
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.86
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.67
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.8
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.97
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.96
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.11
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
110233,North St. Downend Id,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.76
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.52
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,24.0,N Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.21
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.2
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.4
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.39
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.48
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,35.2
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.29
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.91
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
110233,North St. Downend Id,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,24.0,N Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.45
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.85
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.21
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.48
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.04
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.6
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.78
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.14
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.76
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.86
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.63
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.71
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
110233,North St. Downend Id,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,24.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.83
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.18
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.1
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.3
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.0
