Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.21
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,35.4
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.56
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.44
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.24
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
110233,North St. Downend Id,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.91
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.57
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,24.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.95
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.75
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.12
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.03
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.0
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.55
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.8
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,35.5
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.61
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.73
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
110233,North St. Downend Id,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,24.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.86
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.71
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.56
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.2
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.18
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.62
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,35.6
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.99
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.38
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
110233,North St. Downend Id,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.66
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,24.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,2.9
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.94
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.76
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.07
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.9
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.0
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.39
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.32
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,35.7
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.53
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.16
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
110233,North St. Downend Id,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.72
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.39
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,24.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.27
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.88
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.8
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.07
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.15
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.14
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
110233,North St. Downend Id,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.12
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.24
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,24.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.31
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.18
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.88
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.91
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.96
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.4
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.07
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,35.9
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.41
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.76
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
110233,North St. Downend Id,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.4
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.51
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.26
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,24.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.23
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.87
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.7
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.97
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.8
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.47
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,36.0
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.91
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.15
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.44
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
110233,North St. Downend Id,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.95
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.74
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.6
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.8
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.39
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.71
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.1
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.43
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.44
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.38
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.9
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.17
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.35
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,48.27
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
