Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
110233,North St. Downend Id,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,9.2
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.05
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,9.4
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,24.0,N Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.9
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.69
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.42
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.59
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,62.7
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.5
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.69
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.39
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,36.2
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.4
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,49.84
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
110233,North St. Downend Id,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.98
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.71
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.96
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.54
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,24.0,N Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.46
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.96
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.56
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.57
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,68.6
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.4
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.88
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.3
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,36.3
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,39.84
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,51.87
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
110233,North St. Downend Id,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.68
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.58
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,24.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.47
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.21
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.25
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,73.0
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,105.5
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.22
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.95
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.99
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.07
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,36.4
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,41.8
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.88
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,46.98
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
110233,North St. Downend Id,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.46
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,11.02
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.24
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,24.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.14
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.04
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.99
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,69.2
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.9
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.12
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.16
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.44
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,36.5
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.5
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.06
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,48.37
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
110233,North St. Downend Id,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.07
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,12.97
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,18.64
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,24.0,N Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,78.0
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.6
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.97
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.58
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.83
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.3
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.48
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.25
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,36.6
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,50.74
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.55
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,45.96
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
110233,North St. Downend Id,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.94
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.4
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,24.0,N Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.45
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.53
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.47
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.1
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.07
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.05
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.86
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.81
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,39.2
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.36
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.14
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.52
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
110233,North St. Downend Id,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.29
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,24.0,N Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.58
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.21
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.6
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.07
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.61
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,39.3
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.58
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.88
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
110233,North St. Downend Id,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.38
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,24.0,N Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.08
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.58
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.82
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.89
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.43
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.32
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
