Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.45
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.73
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,39.4
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.65
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.56
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.89
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
110233,North St. Downend Id,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,24.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.62
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.47
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.14
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.29
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.21
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.73
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,39.5
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.81
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.5
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
110233,North St. Downend Id,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,24.0,N Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.3
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.38
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.19
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.75
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.34
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.16
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.8
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.01
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,39.6
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.9
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.86
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
110233,North St. Downend Id,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.64
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.81
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,24.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.51
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.54
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.0
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.66
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.4
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.71
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.17
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,39.7
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.79
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.04
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
110233,North St. Downend Id,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,13.6
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,24.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.58
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.53
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.81
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.44
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.78
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.9
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,39.8
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.77
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.41
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,48.35
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
110233,North St. Downend Id,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.98
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,14.55
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.94
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,12.71
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,24.0,N Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.33
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.85
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.76
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.52
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.55
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.8
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.92
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.43
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.95
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,39.9
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.55
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.56
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.95
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
110233,North St. Downend Id,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,10.98
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,12.49
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.36
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,24.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.63
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.52
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.09
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.26
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.4
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.86
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,40.0
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.1
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.5
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
110233,North St. Downend Id,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.94
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,11.14
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,13.12
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,24.0,N Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.39
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.4
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.76
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.54
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.43
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.3
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.44
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,40.1
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.06
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.92
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.6
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
110233,North St. Downend Id,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
