Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.97
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,16.07
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,17.92
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,24.0,N Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,74.0
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.49
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.14
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.35
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.5
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.65
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.2
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.3
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.51
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.77
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.27
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,40.2
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.66
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.46
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.79
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
110233,North St. Downend Id,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.01
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,16.43
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,21.3
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,24.0,N Current (RMS),A,63.6
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,68.0
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,87.5
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.53
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.09
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.13
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.24
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.47
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.62
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.3
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.38
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.3
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.85
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.56
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,40.3
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,55.95
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.12
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.93
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
110233,North St. Downend Id,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,24.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.85
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.7
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.92
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.85
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.36
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.24
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.1
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.2
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.3
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.41
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.81
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.77
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.12
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.89
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,40.4
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.99
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.49
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.97
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
110233,North St. Downend Id,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.21
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.86
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.56
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.8
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.3
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.9
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.46
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.2
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,83.5
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.6
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.24
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.45
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.57
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.61
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,40.5
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.67
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.1
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.54
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
110233,North St. Downend Id,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.46
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.13
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.78
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.41
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.29
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.96
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.04
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,82.7
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.8
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.3
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.0
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.4
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.7
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,40.5
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.91
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.55
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.57
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
110233,North St. Downend Id,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.1
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.1
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.18
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.35
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.9
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.48
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.51
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,98.5
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.0
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.0
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.9
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.11
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.68
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.54
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.58
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.5
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,40.6
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.54
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.21
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.22
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
110233,North St. Downend Id,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.15
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,24.0,N Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.77
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.57
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.82
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.35
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.07
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.6
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.9
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,86.1
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.7
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.11
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.29
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.84
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.35
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,40.7
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.58
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.23
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.59
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
110233,North St. Downend Id,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.2
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.29
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.64
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.98
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.63
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.92
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.64
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,89.7
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.6
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.83
