Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.08
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.45
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.93
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,40.8
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.77
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.59
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.91
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
110233,North St. Downend Id,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,24.0,N Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.99
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.82
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.13
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.77
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.28
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.39
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.35
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,88.0
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.7
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.6
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.59
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.07
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.55
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.81
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.72
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.1
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,40.9
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.72
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.37
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.68
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
110233,North St. Downend Id,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.36
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.27
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,24.5
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.5
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.64
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,105.1
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.7
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.57
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.87
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.12
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.2
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.72
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.3
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,41.0
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.26
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.09
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.22
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
110233,North St. Downend Id,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.98
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.25
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,24.0,N Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.43
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.74
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.02
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.49
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.43
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.94
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,89.4
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.6
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.0
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.35
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.32
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.15
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.55
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.05
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,41.0
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.41
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.78
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.3
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
110233,North St. Downend Id,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.91
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.82
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.38
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.37
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.22
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.06
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.37
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.0
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.5
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.5
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.99
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.71
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.46
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.73
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.4
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,41.1
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.22
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.77
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.1
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
110233,North St. Downend Id,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.98
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.46
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.11
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,24.0,N Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.46
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.72
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.88
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.79
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.22
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,89.9
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.1
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.6
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.26
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.3
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.8
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.39
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.77
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.9
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,41.1
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.99
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.57
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.11
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
110233,North St. Downend Id,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.08
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.17
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.46
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.17
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.69
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.87
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.55
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,96.4
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.4
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,108.2
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.38
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.18
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.5
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.23
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.15
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.4
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,41.2
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.12
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.56
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.71
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
110233,North St. Downend Id,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.97
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.52
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.55
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.16
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.21
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,24.23
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.86
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,85.9
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,102.2
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.4
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.01
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.83
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.15
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.94
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.73
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.9
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,41.3
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.44
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.22
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.79
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
110233,North St. Downend Id,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.93
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
