Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.21
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.25
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.43
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.97
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,24.53
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.38
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,89.2
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,102.4
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.1
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.43
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.98
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.58
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.35
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.89
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.9
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.7
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,41.3
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.33
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.17
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.51
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
110233,North St. Downend Id,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.17
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.77
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.58
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.23
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,24.0,N Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.85
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.87
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.6
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.05
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.71
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.52
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,93.3
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.2
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.0
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.64
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.2
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.02
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.36
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.96
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.46
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,41.4
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.67
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.33
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.83
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
110233,North St. Downend Id,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.98
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.42
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.16
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.09
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.68
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,65.7
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.75
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.79
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.35
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.2
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.0
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.4
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.21
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.84
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.66
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.19
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.6
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,41.4
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.6
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.52
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.21
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,142.6
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
110233,North St. Downend Id,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.58
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.13
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.33
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.83
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.57
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.94
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.19
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.17
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.2
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.6
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.7
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.38
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.3
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.3
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.21
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.75
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,41.4
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.52
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.22
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.92
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
110233,North St. Downend Id,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.97
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.6
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.14
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.1
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.24
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.1
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.67
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.01
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.99
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.68
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.2
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.6
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.2
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.68
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.61
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.4
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.44
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.6
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.53
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.4
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,41.5
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.97
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.48
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.59
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
110233,North St. Downend Id,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.12
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.49
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.06
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.35
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.55
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.6
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.56
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.96
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,83.2
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.4
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.3
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.12
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.7
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.2
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,59.8
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.7
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,41.6
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.63
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.12
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.86
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
110233,North St. Downend Id,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.25
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,15.23
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.04
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.45
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,65.5
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.31
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.5
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.0
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.8
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.6
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.7
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.5
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.95
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.96
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.57
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,41.7
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.34
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.86
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.59
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
110233,North St. Downend Id,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.97
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,24.0,N Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,13.69
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.86
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.61
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.39
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.18
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.45
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.9
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,110.8
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.68
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.52
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.56
