Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.29
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.33
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.8
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,41.8
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.79
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.55
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.92
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,140.0
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
110233,North St. Downend Id,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.08
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.9
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,24.0,N Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.52
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.82
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.2
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.4
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.24
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.67
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.4
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.5
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.5
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.79
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.57
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.9
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.1
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.63
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.43
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,41.9
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.03
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.07
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.1
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
110233,North St. Downend Id,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.2
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,24.0,N Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.58
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.99
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.28
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.62
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.61
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.6
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,95.5
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,111.5
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.06
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.78
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.89
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.99
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.35
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.1
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,42.1
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.35
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.23
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.13
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
110233,North St. Downend Id,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.0
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.37
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.02
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,24.0,N Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.8
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.03
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.2
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.3
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.82
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.86
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,86.6
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,83.4
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,112.9
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.22
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.37
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.86
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.33
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.13
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.1
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,42.3
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.5
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.92
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.42
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
110233,North St. Downend Id,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.98
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.27
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.17
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,24.0,N Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.05
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.23
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.59
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.53
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.89
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,87.4
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.7
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,112.8
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.57
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.79
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.96
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.2
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.1
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.95
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.56
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,42.4
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.59
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.76
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.81
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
110233,North St. Downend Id,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.05
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.45
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,24.0,N Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.01
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.77
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.82
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.13
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,96.6
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.5
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.91
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.82
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.66
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.5
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.98
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.7
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,42.4
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.3
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.28
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.72
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
110233,North St. Downend Id,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,24.0,N Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.17
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.36
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.24
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.75
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.1
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.6
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.97
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,28.21
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.64
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,77.3
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.7
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.68
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.61
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.86
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,42.4
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.19
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.54
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.61
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,134.4
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
110233,North St. Downend Id,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.97
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.08
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.26
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,24.0,N Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.48
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.11
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.55
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.44
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.26
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.35
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,82.8
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.7
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,119.1
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.92
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.09
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.0
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.61
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.7
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.06
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,42.3
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.53
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.31
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.32
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
110233,North St. Downend Id,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.01
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.4
