Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,24.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.18
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.0
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.59
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.65
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.18
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,88.0
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.4
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,110.3
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.14
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.04
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.16
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.92
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,42.4
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.58
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.4
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.61
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
110233,North St. Downend Id,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.07
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.34
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,24.0,N Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.67
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.84
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,58.5
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.67
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.69
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.65
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,91.9
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.9
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,111.8
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.87
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.22
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.3
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.92
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.6
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,42.5
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.32
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.76
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.64
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
110233,North St. Downend Id,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,24.0,N Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.64
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.75
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.92
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.95
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.66
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,93.2
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,88.6
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.9
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.62
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.87
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.12
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.33
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,42.4
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.96
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.6
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.18
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
110233,North St. Downend Id,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.02
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.4
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.13
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.33
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.29
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.58
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.32
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.73
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,98.3
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.2
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.9
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.72
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.46
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.86
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.12
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.15
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.23
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,42.2
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.41
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.98
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.24
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
110233,North St. Downend Id,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.07
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.05
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,24.0,N Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.84
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,24.94
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,25.68
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.86
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,105.6
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,111.7
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,108.5
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.48
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.67
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.23
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.39
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,42.0
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.53
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.4
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.37
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
110233,North St. Downend Id,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.87
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.93
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.76
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.28
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,26.46
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.05
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,94.6
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,112.2
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,118.1
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.61
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.08
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.07
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.23
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.2
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.5
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,41.8
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.31
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.28
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.95
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
110233,North St. Downend Id,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.91
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,24.0,N Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.16
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.77
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.98
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.83
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,24.06
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.48
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,98.3
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,100.8
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.2
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.46
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.18
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.75
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.49
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.1
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.85
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,41.6
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.44
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.75
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.97
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
110233,North St. Downend Id,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.64
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.94
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,24.0,N Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.37
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.53
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.33
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.57
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.4
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.51
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.3
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,86.3
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.5
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.34
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.58
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.58
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.6
