Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.95
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.9
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.69
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.72
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,41.4
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.82
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.74
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.08
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
110233,North St. Downend Id,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.7
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.02
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,24.0,N Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.51
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.68
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,26.74
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.22
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.2
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,111.8
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.5
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.15
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.52
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.42
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.95
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.25
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,41.3
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.95
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.54
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.41
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
110233,North St. Downend Id,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.43
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.92
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,24.0,N Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.12
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,23.9
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.99
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.66
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,101.2
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.3
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.0
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.27
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.99
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.07
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.07
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.47
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.7
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,41.1
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.29
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.08
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.47
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
110233,North St. Downend Id,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.93
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.17
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,24.0,N Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.37
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,25.35
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.31
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.41
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,107.5
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.2
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.2
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.44
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.33
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.88
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.92
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.19
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,41.2
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.12
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.2
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.41
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
110233,North St. Downend Id,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.76
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.34
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.94
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.45
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,24.58
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.02
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.64
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,104.3
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.3
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.1
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.97
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.12
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.4
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.9
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.5
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.27
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.35
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,41.2
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,62.75
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.21
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.18
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
110233,North St. Downend Id,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.33
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,24.0,N Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.48
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.77
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.55
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.69
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,86.9
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.3
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.74
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.14
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.59
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.3
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.27
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.41
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,41.0
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.43
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.89
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.49
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
110233,North St. Downend Id,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.95
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.08
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.95
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.11
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.51
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.35
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.1
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.0
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.2
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.11
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.37
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.8
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.72
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,40.7
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.35
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.56
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.47
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
110233,North St. Downend Id,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.98
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.82
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.66
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.67
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.93
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.56
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.06
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,94.2
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.2
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.59
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.22
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.49
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.86
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,40.5
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.86
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.63
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.62
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
110233,North St. Downend Id,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.28
