Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,24.0,N Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.64
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.36
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.66
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.09
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,87.2
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.2
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.11
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.98
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.89
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.8
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.68
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,40.3
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.83
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.49
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.58
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
110233,North St. Downend Id,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.35
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.96
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,24.0,N Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.67
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.08
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.05
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.2
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.01
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,73.5
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.3
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.79
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.25
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.4
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.3
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.33
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,40.1
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.22
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.77
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.79
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
110233,North St. Downend Id,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.3
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.88
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.32
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.04
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.58
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.11
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.98
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,84.4
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.3
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.85
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.02
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.48
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.29
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.35
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.72
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,40.0
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.69
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.11
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.1
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
110233,North St. Downend Id,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.0
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.86
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.67
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.97
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.31
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.62
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.0
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.5
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.4
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.35
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.11
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.63
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.55
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,39.9
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.55
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.94
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.95
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
110233,North St. Downend Id,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.01
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.57
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.31
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.13
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.95
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.89
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.5
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.7
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.38
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.44
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.86
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.03
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,39.8
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.06
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.84
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.09
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
110233,North St. Downend Id,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.09
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,24.0,N Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.33
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.2
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.79
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.2
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.91
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.85
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.3
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.84
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.12
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.67
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.5
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.81
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,39.6
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.74
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.21
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
110233,North St. Downend Id,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,24.0,N Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.64
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.87
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.85
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.82
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.1
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.73
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.52
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.45
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.23
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.74
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,39.4
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.19
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.84
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.3
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
110233,North St. Downend Id,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.95
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,24.0,N Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.54
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.41
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.72
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.71
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.26
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.27
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.84
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
