Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.66
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.18
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.54
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.9
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,39.3
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.18
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.05
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.13
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
110233,North St. Downend Id,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.94
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.0
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.23
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.66
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.58
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.73
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.6
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.9
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.44
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.02
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.58
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.09
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.96
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,39.3
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.22
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.33
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.94
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
110233,North St. Downend Id,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.37
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.99
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.21
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.86
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.16
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.54
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.2
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.4
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.73
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.56
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.82
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.39
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.64
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,39.2
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.24
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.63
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.19
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
110233,North St. Downend Id,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.84
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,24.0,N Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.42
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.44
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.26
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.62
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.3
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.1
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.03
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.74
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.1
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.8
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.45
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,39.1
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.86
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.14
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.43
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
110233,North St. Downend Id,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.37
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.02
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,24.0,N Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.83
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.39
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.61
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.36
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.6
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.9
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.25
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.07
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.97
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.36
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.21
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,39.1
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.83
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.26
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.39
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
110233,North St. Downend Id,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.02
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,24.0,N Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.1
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.16
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.12
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.52
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.94
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.4
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.39
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.38
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.3
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.48
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.56
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,38.9
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.87
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.78
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.06
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
110233,North St. Downend Id,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.08
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,24.0,N Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.18
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.98
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.37
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.94
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.3
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.73
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.2
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.81
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.3
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.1
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.37
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,38.7
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.98
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.61
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.38
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
110233,North St. Downend Id,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.93
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,24.0,N Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.03
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.41
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.37
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.95
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.93
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,73.6
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.9
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.79
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.32
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.5
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.42
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,38.4
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.58
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.33
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.02
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
110233,North St. Downend Id,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.36
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,24.0,N Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.9
