Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.39
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.08
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.45
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.68
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.31
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,63.1
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.4
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.04
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.2
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.33
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.21
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,38.2
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.74
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.74
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.29
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,126.8
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
110233,North St. Downend Id,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.59
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.23
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.35
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.52
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.65
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.61
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.67
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.9
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.56
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.05
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.74
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.45
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.58
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.31
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,38.1
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.22
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.69
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.59
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
110233,North St. Downend Id,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.07
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.95
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.59
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.72
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.13
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.68
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.3
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.15
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.73
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.47
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.93
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.73
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.4
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.7
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,37.9
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.97
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.08
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,129.3
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
110233,North St. Downend Id,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.07
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.31
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,24.0,N Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.43
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.11
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.36
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.43
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.28
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.1
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.66
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.06
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.19
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.94
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.87
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.64
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.64
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,37.6
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.18
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.73
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,62.52
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,148.9
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
110233,North St. Downend Id,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.08
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.04
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,24.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.83
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.46
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.2
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.52
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.45
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.16
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.1
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.89
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.31
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.44
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.3
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.91
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.95
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.36
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,37.4
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.98
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.71
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.21
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,135.2
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
110233,North St. Downend Id,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.51
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.91
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,24.0,N Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.97
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.77
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.39
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.1
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.4
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.0
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.56
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.33
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.52
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.94
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.16
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.32
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,37.3
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.15
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.91
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.81
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
110233,North St. Downend Id,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.27
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,24.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.01
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.24
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.33
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.41
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.17
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,69.0
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.6
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.67
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.59
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.3
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.6
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.01
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.41
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,37.1
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.09
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.87
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.38
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
110233,North St. Downend Id,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.99
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.98
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.63
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,24.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.97
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.11
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.36
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.22
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.4
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.42
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.13
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.33
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
