Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.98
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.67
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,36.9
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.85
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.51
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.03
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
110233,North St. Downend Id,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.93
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,24.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.95
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.34
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.28
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.12
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.06
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,72.0
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.8
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.43
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.08
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.33
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.27
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.74
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.01
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,36.7
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.51
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.2
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.32
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,137.3
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
110233,North St. Downend Id,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.09
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.57
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,24.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.37
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.56
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.27
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.46
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,67.4
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.6
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.06
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.9
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.0
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.3
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.14
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.7
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.01
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,36.5
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.49
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.78
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.77
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
110233,North St. Downend Id,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.07
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.08
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.9
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,24.0,N Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.61
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.59
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.69
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.35
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,64.4
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.9
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.97
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.04
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.35
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.66
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.86
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.9
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,36.3
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.52
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.77
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,58.76
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,133.2
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
110233,North St. Downend Id,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.95
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.66
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.36
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.89
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.34
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.83
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.38
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.95
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.5
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.16
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.55
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.05
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.3
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.3
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.4
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.89
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,54.52
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
110233,North St. Downend Id,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.99
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.38
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.93
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,24.0,N Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.87
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.35
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.69
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.34
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.7
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.87
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.85
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.07
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.46
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.21
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.48
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.61
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.22
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.69
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,134.2
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
110233,North St. Downend Id,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.06
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.39
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,24.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.17
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.82
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.23
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.3
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.4
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.77
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.57
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.92
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.98
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.7
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.15
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.7
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,35.7
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.1
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.73
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.51
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
110233,North St. Downend Id,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.93
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,24.0,N Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.95
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.37
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.32
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.97
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.01
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,81.2
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.2
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.84
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.6
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.63
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.07
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,35.5
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.75
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.15
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.01
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
110233,North St. Downend Id,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.76
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.43
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,24.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.5
