Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.89
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.64
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.0
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.38
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.7
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.62
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.82
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.16
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.44
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.59
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.51
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.3
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,135.8
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
110233,North St. Downend Id,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,9.26
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.23
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,24.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.64
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.08
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.9
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.78
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.28
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.6
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.12
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.49
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.62
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.4
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.2
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.51
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.93
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,57.41
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,137.7
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
110233,North St. Downend Id,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.54
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.88
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,24.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.63
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.16
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.34
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.21
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.28
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.4
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.17
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.49
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.54
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.5
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.08
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.37
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.78
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.76
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.87
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.64
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
110233,North St. Downend Id,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.91
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.83
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,24.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.93
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.23
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.83
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.19
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.0
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.95
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.17
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.42
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.66
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.83
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.3
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.82
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.35
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.2
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
110233,North St. Downend Id,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.45
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.71
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,24.0,N Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.4
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.34
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.09
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.13
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.37
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.9
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.78
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.61
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.15
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.62
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,34.7
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.95
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.9
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,51.19
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
110233,North St. Downend Id,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.98
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.57
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.97
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,24.0,N Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.33
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.73
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.12
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.85
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.13
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.9
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.3
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.9
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.71
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.83
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.58
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.19
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.02
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.51
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.59
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.68
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
110233,North St. Downend Id,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.49
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.81
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,24.0,N Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.37
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.58
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.97
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.38
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.29
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.2
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.17
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.86
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.73
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.9
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.27
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.45
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.03
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.43
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.87
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,139.2
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
110233,North St. Downend Id,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.95
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.97
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,24.0,N Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.72
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.24
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.55
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.68
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.25
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.9
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.7
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.33
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.98
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.71
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.8
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.18
