Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.98
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.98
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.65
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.32
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,59.16
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,147.5
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
110233,North St. Downend Id,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.93
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.97
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,24.0,N Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.8
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.32
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.79
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.28
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.37
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.6
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.08
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.91
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.31
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.92
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.47
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.71
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.8
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.04
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
110233,North St. Downend Id,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,24.0,N Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.14
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.37
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.19
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.82
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,69.7
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.9
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,109.7
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.73
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.27
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.66
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.45
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.99
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,34.2
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.12
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.63
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,63.16
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,156.1
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
110233,North St. Downend Id,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.84
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,24.0,N Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.66
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.88
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.46
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.85
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.6
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.2
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.78
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.56
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.78
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.41
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.79
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,34.1
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.41
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.91
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.91
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,141.5
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
110233,North St. Downend Id,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,24.0,N Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.64
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.57
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.56
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.09
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,64.5
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.2
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.3
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.32
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.38
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.71
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.03
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.77
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.0
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.14
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,34.1
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.48
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.61
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,62.73
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,148.2
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
110233,North St. Downend Id,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.4
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.04
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.37
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.34
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.0
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.4
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,73.4
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,115.4
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.59
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.33
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.65
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.8
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.98
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.09
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.14
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.43
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,140.0
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
110233,North St. Downend Id,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.67
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,24.0,N Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.3
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.27
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.49
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,91.3
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.27
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.81
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.08
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.53
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.24
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.8
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.57
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,53.3
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
110233,North St. Downend Id,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.25
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.66
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.15
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.24
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.39
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.7
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.12
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.09
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.21
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.24
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,33.9
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.59
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.13
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.75
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
110233,North St. Downend Id,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.63
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,24.0,N Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
