Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.66
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.78
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.8
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.57
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.71
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.4
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.9
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.0
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.5
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.86
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.33
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.07
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.98
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,33.9
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.35
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.74
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.92
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
110233,North St. Downend Id,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.27
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,24.0,N Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.58
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.29
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.5
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.22
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.5
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.9
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.9
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.72
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.66
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.38
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.01
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,33.9
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.67
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.61
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.81
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
110233,North St. Downend Id,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,24.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.6
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.63
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.1
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.43
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,62.1
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.7
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.55
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.33
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.16
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,33.9
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.45
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.4
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.18
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,131.6
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
110233,North St. Downend Id,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.73
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,24.0,N Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.31
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.47
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.86
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.43
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.4
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.3
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.93
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.73
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.43
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.91
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.16
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.88
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,33.9
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.88
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.92
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.58
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
110233,North St. Downend Id,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.81
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,24.0,N Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.02
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.42
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.36
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.1
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.53
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.2
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.2
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.39
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.07
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.08
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.1
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,33.9
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.46
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.42
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.17
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
110233,North St. Downend Id,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.61
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,24.0,N Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.39
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.13
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.54
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.31
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.12
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.91
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.4
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.5
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.63
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.12
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.96
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.95
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,50.33
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
110233,North St. Downend Id,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.13
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,24.0,N Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.09
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.94
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.91
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.16
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.6
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.6
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.5
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.8
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.83
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.11
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.44
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.73
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,54.66
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
110233,North St. Downend Id,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.43
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,24.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.15
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.14
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.82
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.5
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.4
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.33
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.82
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.13
